ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM,kWh,cf,cf,%,%hhv
38,2009-07,2561.14,54785.511000000006,0.0,2.552970494417863,26.592100296980586
38,2009-08,0.0,0.0,0.0,0.0,0.0
38,2009-09,0.0,0.0,0.0,0.0,0.0
38,2009-10,0.04,777.12,0.0,1.414827391058291e-05,0.02927904742296342
38,2009-11,0.0,0.0,0.0,0.0,0.0
38,2009-12,66728.558,1423059.7089999998,0.0,23.602347906055464,26.673109944444835
38,2010-01,0.0,0.0,0.0,0.0,0.0
38,2010-02,22066.361,497693.14099999995,0.0,8.641275454260652,25.220523748722247
38,2010-03,0.0,0.0,0.0,0.0,0.0
38,2010-04,0.0,0.0,0.0,0.0,0.0
38,2010-05,0.0,0.0,0.0,0.0,0.0
38,2010-06,96650.93000000001,2153497.7630000003,0.0,35.325632309941525,25.529755185386122
38,2010-07,6241.55,139564.01799999998,0.0,2.207678975664969,25.43923385515217
38,2010-08,0.0,0.0,0.0,0.0,0.0
38,2010-09,0.0,0.0,0.0,0.0,0.0
38,2010-10,0.0,0.0,0.0,0.0,0.0
38,2010-11,0.0,0.0,0.0,0.0,0.0
38,2010-12,0.0,0.0,0.0,0.0,0.0
38,2011-01,0.0,0.0,0.0,0.0,0.0
38,2011-02,0.0,0.0,0.0,0.0,0.0
38,2011-03,0.0,0.0,0.0,0.0,0.0
38,2011-04,0.0,0.0,0.0,0.0,0.0
38,2011-05,0.0,0.0,0.0,0.0,0.0
38,2011-06,0.0,0.0,0.0,0.0,0.0
38,2011-07,0.0,0.0,0.0,0.0,0.0
38,2011-08,0.0,0.0,0.0,0.0,0.0
38,2011-09,185095.96799999994,3991730.5840000003,49.199999999999996,67.65203508771927,26.376719131804
38,2011-10,204287.77200000003,4374385.529999999,0.0,72.25798387096775,26.565032622078927
38,2011-11,13620.21,307847.24,0.0,4.978146929824561,25.167123327141084
38,2011-12,225793.19299999997,4779858.05,0.0,79.86459854272778,26.87081776793908
38,2012-01,58872.66099999999,1278506.3530000001,0.001,20.823663341822297,26.193637536686786
38,2012-02,200721.39099999997,4921423.005999999,0.0,75.89284293708408,23.20000084825737
38,2012-03,193868.05099999998,4241840.471,0.0,68.57245720147141,25.99782109466479
38,2012-04,206783.81800000003,4441237.785999999,0.0,75.57888084795323,26.48485267848556
38,2012-05,194123.66999999995,4618384.459,0.0,68.66287139219014,23.90966262451646
38,2012-06,136462.96999999997,3020891.2260000007,0.0,49.87681652046783,25.6959553636264
38,2012-07,112273.92,2334283.282,0.0,39.71205432937182,27.359639103134352
38,2012-08,240911.399,5455743.773999999,0.0,85.21201153084323,25.11819466013777
38,2012-09,189707.071,4982434.131999999,0.0,69.337379751462,21.65843093855743
38,2012-10,198923.78899999996,4155589.171,0.0,70.36070635257498,27.229467909345136
38,2012-11,141636.62900000002,3126570.18,0.0,51.76777375730994,25.768695777737722
38,2012-12,120253.902,2686970.9370000004,0.0,42.53462860780985,25.457822032631828
38,2013-01,228745.945,4768015.136,0.0,80.90900714487833,27.289829136321213
38,2013-02,225201.44,5157229.381999998,0.0,88.18978696741854,24.839322880183403
38,2013-03,225129.951,5077700.799999999,0.0,79.63000530560271,25.220355728817275
38,2013-04,148106.24,3443675.2320000003,0.0,54.13239766081871,24.46449229700957
38,2013-05,177656.912,4068056.04,0.0,62.8384663271081,24.84163749196205
38,2013-06,109506.84,2520587.8019999997,0.0,40.0244298245614,24.71294226313962
38,2013-07,154706.36599999998,3551398.7879999997,0.0,54.720701046972266,24.779570843190434
38,2013-08,203416.029,4569598.808999999,0.0,71.94964240237691,25.321657910450497
38,2013-09,187878.06,4350023.013,0.0,68.66888157894738,24.56798568895295
38,2013-10,210018.16999999995,4474570.865,0.0,74.28486488398414,26.69872470589795
38,2013-11,222518.03899999996,5197041.130999999,0.0,81.32969261695905,24.35533501864191
38,2013-12,148964.60100000002,3477794.1510000005,0.0,52.68979944821732,24.364878096978547
38,2014-01,172961.27,3942026.2310000006,0.0,61.17758559705716,24.958265111977294
38,2014-02,231666.88400000002,5541103.871,0.0,90.72168076441103,23.78223706260977
38,2014-03,240636.859,5522764.636000001,0.0,85.11490485285795,24.78509870501628
38,2014-04,238995.402,5509543.601000002,0.0,87.35212061403509,24.675102152985023
38,2014-05,69707.07,1539669.42,0.0,24.655867996604417,25.75338866248315
38,2014-06,77248.44,1757471.6919999998,0.0,28.234078947368424,25.002671633359093
38,2014-07,147111.65999999997,3598955.4260000004,0.0,52.034401528013575,23.251751140193193
38,2014-08,0.0,0.0,0.0,0.0,0.0
38,2014-09,0.0,0.0,0.0,0.0,0.0
38,2014-10,47121.21,1141291.174,0.0,16.66709465195246,23.485781337515185
38,2014-11,0.0,0.0,0.0,0.0,0.0
38,2014-12,124063.29900000001,2128166.786,0.0,43.88203841256367,33.16062461774554
38,2015-01,181413.12800000003,3739429.3600000003,0.0,64.16706564799095,27.596144859564
38,2015-02,81256.68000000001,1887234.705,0.0,52.41013931888545,24.491658624940342
